Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,36.33,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,106.53,51.59
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,186.25,134.25
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,254.32,194.82
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,332.08,261.59
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,400.22,319.03
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,471.03,376.21
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,536.62,426.97
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,604.02,476.93
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,663.93,519.29
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,723.76,558.64
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,777.0,592.63
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,828.85,625.01
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,864.84,646.31
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,906.59,671.33
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,942.35,691.24
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,975.12,709.03
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,1000.66,722.7
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,1022.71,734.22
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,1038.0,741.08
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,1049.49,745.71
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,1053.97,746.0
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,1054.53,744.1
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,1047.7,739.49
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,1037.02,732.76
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,1018.98,720.87
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,997.36,706.99
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,970.62,690.48
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,940.63,672.03
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,903.19,649.78
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,871.95,631.4
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,825.0,602.27
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,776.16,571.66
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,719.81,536.06
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,662.7,499.12
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,599.17,454.59
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,536.49,408.86
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,466.03,356.54
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,401.15,306.09
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,313.78,237.54
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,236.69,174.79
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,159.22,110.77
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,92.67,42.38
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,34.5,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,33.26,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,101.93,44.32
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,181.06,130.49
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,249.39,191.78
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,327.79,259.74
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,397.05,318.99
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,469.05,378.32
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,534.63,429.25
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,602.13,479.12
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,663.21,521.09
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,724.39,559.46
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,777.96,592.36
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,830.18,623.46
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,866.65,642.46
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,909.02,664.95
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,944.24,683.88
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,976.46,700.74
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,1002.41,712.45
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,1024.88,721.94
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,1040.2,731.21
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,1051.7,738.33
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,1056.66,740.67
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,1057.68,740.85
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,1051.7,738.91
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,1041.81,734.72
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,1024.5,726.63
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,1003.51,716.16
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,976.33,701.04
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,945.83,683.76
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,908.56,661.83
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,868.58,637.9
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,822.2,609.82
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,781.3,584.95
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,725.56,548.88
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,669.0,511.49
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,605.14,465.73
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,542.07,418.54
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,471.65,365.23
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,404.19,311.88
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,330.7,252.22
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,261.7,194.01
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,176.97,122.89
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,103.62,40.46
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,38.86,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,28.36,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,99.15,36.97
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,183.29,132.44
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,239.65,185.61
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,302.13,241.64
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,257.49,210.17
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,172.51,141.33
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,245.41,202.41
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,314.28,258.2
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,415.86,338.51
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,511.04,411.08
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,575.5,457.35
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,642.14,503.91
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,747.7,575.96
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,848.14,640.32
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,912.49,678.57
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,971.22,712.47
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,996.99,725.48
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,1019.3,736.71
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,1034.4,744.89
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,1045.73,750.92
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,1050.09,752.79
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,1050.55,752.48
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,1043.07,748.59
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,1031.78,742.46
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,1013.98,732.14
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,992.65,719.62
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,964.97,704.59
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,944.25,693.87
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,906.63,671.72
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,866.36,647.47
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,818.13,618.11
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,768.11,586.74
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,712.1,550.06
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,655.41,511.9
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,591.29,464.19
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,528.15,415.63
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,459.33,363.03
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,391.34,308.56
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,314.6,244.5
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,245.29,184.66
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,164.01,114.75
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,92.72,27.37
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,32.01,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.56,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,19.83,1.71
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,39.62,25.53
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,149.98,116.38
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,273.98,220.68
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,198.37,162.7
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,84.32,67.02
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,107.64,86.79
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,138.45,112.17
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,206.09,168.66
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,293.0,239.16
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,459.44,373.91
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,646.81,517.08
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,777.01,608.85
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,899.08,690.9
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,934.95,712.27
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,978.35,739.39
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,1004.24,753.98
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,1026.63,766.4
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,1042.38,776.08
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,1054.31,783.44
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,1058.69,785.49
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,1059.11,785.2
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,1052.94,781.91
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,1042.86,776.22
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,1025.44,765.2
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,1004.35,751.89
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,976.11,735.11
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,944.59,716.02
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,907.43,692.87
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,867.6,667.59
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,820.38,637.04
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,778.73,610.0
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,721.74,571.44
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,664.05,531.42
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,599.79,482.5
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,536.45,432.25
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,465.33,375.91
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,397.46,319.64
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,322.22,254.78
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,251.93,192.38
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,169.21,119.03
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,95.78,16.04
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,33.41,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,8.75,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,44.93,5.79
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,86.73,61.51
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,146.06,113.59
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,207.99,167.51
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,211.03,172.72
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,206.14,169.69
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,271.98,224.78
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,332.12,273.97
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,387.36,318.0
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,445.63,363.36
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,603.0,486.69
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,767.86,607.19
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,662.86,527.03
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,530.27,423.53
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,527.72,420.27
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,501.06,398.25
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,602.22,475.86
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,684.76,537.7
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,764.17,596.26
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,821.81,639.03
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,847.12,657.5
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,878.99,680.09
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,774.79,603.89
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,657.16,516.34
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,659.3,520.08
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,680.47,536.61
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,819.51,641.34
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,927.9,716.46
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,899.34,695.3
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,858.48,666.76
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,755.09,593.36
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,644.37,512.78
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,631.0,504.08
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,609.91,488.33
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,563.71,453.07
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,518.29,417.1
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,457.28,367.3
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,397.63,316.68
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,319.81,250.63
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,248.0,187.84
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,166.21,115.2
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,92.64,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,32.47,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,11.74,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,46.45,0.0
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,86.16,60.57
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,161.24,125.06
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,244.49,196.12
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,333.87,271.81
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,432.14,353.07
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,506.65,412.64
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,589.11,475.88
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,651.39,520.96
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,707.63,558.97
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,758.43,592.09
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,807.81,623.46
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,850.7,649.57
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,891.19,673.62
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,925.0,694.53
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,955.8,713.4
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,979.35,726.98
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,999.41,738.39
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,1012.85,746.67
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,1022.52,752.7
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,1025.71,755.27
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,1025.05,755.49
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,1018.53,751.76
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,1008.21,745.71
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,991.08,735.28
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,970.38,722.58
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,942.92,705.25
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,912.35,685.86
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,862.79,653.63
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,820.85,626.41
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,763.98,588.22
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,706.78,549.25
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,555.18,437.9
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,393.94,313.64
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,400.44,319.89
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,384.78,307.57
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,392.47,312.43
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,379.74,299.1
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,305.96,236.49
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,237.82,177.15
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,158.24,106.39
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,85.8,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,30.12,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,20.57,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,80.3,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,154.4,108.12
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,231.97,178.03
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,324.24,256.78
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,308.54,249.48
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,267.29,218.52
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,385.83,315.38
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,515.35,416.3
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,608.46,485.57
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,705.68,553.21
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,761.85,590.35
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,809.28,621.09
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,853.34,648.58
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,895.21,674.21
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,929.51,695.02
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,960.81,713.78
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,986.48,728.08
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,1008.7,740.16
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,1023.68,747.92
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,1034.89,753.44
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,1038.99,754.59
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,1039.19,753.49
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,1033.21,749.74
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,1023.39,743.73
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,1006.34,733.24
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,985.7,720.59
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,958.19,703.43
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,927.45,684.21
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,890.51,661.27
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,850.92,636.36
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,805.01,607.04
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,757.25,576.03
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,709.77,544.93
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,654.2,507.25
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,589.59,459.86
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,526.02,411.14
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,455.1,355.77
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,387.58,300.85
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,296.06,226.45
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,214.55,158.55
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,135.6,89.19
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,62.99,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,21.73,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,24.25,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,86.73,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,166.74,114.88
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,239.49,182.86
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,322.58,254.67
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,368.41,296.04
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,409.3,331.44
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,446.6,360.84
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,480.25,385.57
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,532.91,423.51
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,585.88,459.76
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,635.12,492.42
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,683.85,523.29
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,730.99,550.9
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,777.17,576.87
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,829.57,608.98
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,880.89,639.74
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,880.48,636.26
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,875.14,630.56
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,874.11,629.14
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,869.54,625.53
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,914.91,654.7
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,955.78,680.18
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,957.91,682.13
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,949.75,678.26
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,965.16,690.3
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,963.64,691.42
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,931.52,672.43
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,886.4,645.21
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,848.53,622.47
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,808.32,597.76
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,753.77,563.06
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,698.55,527.31
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,645.7,492.3
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,589.45,453.23
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,543.12,419.4
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,495.34,383.07
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,411.85,318.46
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,335.43,257.51
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,260.33,196.85
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,193.83,141.27
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,129.03,81.95
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,55.44,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,10.15,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,67.01,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,141.05,95.73
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,217.19,165.87
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,307.99,243.83
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,373.81,301.23
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,444.49,360.61
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,462.51,375.5
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,471.13,381.64
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,570.7,458.16
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,674.27,532.68
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,703.97,550.68
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,725.05,562.88
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,751.86,579.06
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,774.8,592.3
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,859.11,648.11
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,938.95,698.87
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,962.27,712.33
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,982.17,724.21
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,992.28,728.81
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,1010.63,738.96
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,1016.16,741.45
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,1017.96,741.83
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,1015.84,740.48
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,1009.87,736.84
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,975.99,715.4
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,950.53,699.67
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,935.18,691.22
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,905.83,673.39
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,862.44,646.44
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,807.96,611.49
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,752.61,575.43
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,696.77,538.2
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,640.03,499.43
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,580.45,456.55
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,515.07,406.86
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,452.05,357.5
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,379.26,300.42
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,311.8,245.45
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,245.35,189.32
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,185.71,137.38
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,116.54,72.7
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,42.88,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.71,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,14.93,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,29.44,16.32
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,95.0,71.34
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,172.13,136.84
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,182.04,147.39
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,186.82,152.35
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,282.11,232.41
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,394.49,324.07
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,455.73,372.26
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,519.89,421.66
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,638.65,512.42
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,752.89,594.03
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,668.09,528.79
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,533.67,423.73
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,551.51,435.8
2018,10,28,10,30,299.0,240.0,3.5,22.1,414.0,566.95,445.19
2018,10,28,10,45,280.5,250.5,3.55,22.45,417.5,567.83,444.24
2018,10,28,11,0,262.0,261.0,3.6,22.8,421.0,566.89,442.06
2018,10,28,11,15,480.0,202.0,3.65,22.95,500.5,742.24,575.35
2018,10,28,11,30,698.0,143.0,3.7,23.1,580.0,908.66,692.81
2018,10,28,11,45,798.5,111.5,3.75,23.3,612.5,968.75,732.38
2018,10,28,12,0,899.0,80.0,3.8,23.5,645.0,1019.58,766.1
2018,10,28,12,15,893.5,80.5,3.85,23.5,637.5,1010.62,760.17
2018,10,28,12,30,888.0,81.0,3.9,23.5,630.0,997.99,752.39
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,978.95,740.56
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,956.56,726.51
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,928.51,708.85
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,897.48,689.07
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,818.21,634.52
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,726.75,570.24
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,660.14,523.19
2018,10,28,14,30,528.0,132.0,4.2,22.6,371.0,587.83,469.63
2018,10,28,14,45,415.5,137.0,4.2,22.3,314.5,486.11,391.17
2018,10,28,15,0,303.0,142.0,4.2,22.0,258.0,377.98,305.94
2018,10,28,15,15,298.5,126.0,4.2,22.0,229.0,341.94,277.41
2018,10,28,15,30,294.0,110.0,4.2,22.0,200.0,305.75,247.77
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,244.72,197.59
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,189.34,151.09
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,158.35,123.44
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,135.27,100.8
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,77.52,45.87
