Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,2.15,8.2,16.5,33.93,0.0
2018,11,8,7,0,184.0,23.0,2.2,8.4,33.0,95.43,0.0
2018,11,8,7,15,310.0,35.5,2.45,9.15,71.5,177.19,130.1
2018,11,8,7,30,436.0,48.0,2.7,9.9,110.0,265.7,212.85
2018,11,8,7,45,518.0,56.5,3.0,10.65,156.0,343.02,282.22
2018,11,8,8,0,600.0,65.0,3.3,11.4,202.0,428.15,356.22
2018,11,8,8,15,653.5,70.5,3.35,12.2,248.0,500.31,417.09
2018,11,8,8,30,707.0,76.0,3.4,13.0,294.0,576.15,478.57
2018,11,8,8,45,746.0,78.5,3.5,13.75,337.0,641.55,529.93
2018,11,8,9,0,785.0,81.0,3.6,14.5,380.0,703.47,575.46
2018,11,8,9,15,813.5,83.0,3.7,15.3,419.0,762.34,617.07
2018,11,8,9,30,842.0,85.0,3.8,16.1,458.0,820.65,657.27
2018,11,8,9,45,867.5,86.0,3.85,16.85,493.0,874.27,693.07
2018,11,8,10,0,893.0,87.0,3.9,17.6,528.0,926.35,727.08
2018,11,8,10,15,907.0,89.0,3.9,18.15,555.5,967.19,752.86
2018,11,8,10,30,921.0,91.0,3.9,18.7,583.0,1005.23,776.46
2018,11,8,10,45,927.0,92.5,3.95,19.2,601.0,1031.9,792.52
2018,11,8,11,0,933.0,94.0,4.0,19.7,619.0,1055.0,806.23
2018,11,8,11,15,936.0,94.5,3.95,20.05,628.5,1070.18,814.37
2018,11,8,11,30,939.0,95.0,3.9,20.4,638.0,1081.49,820.05
2018,11,8,11,45,929.5,97.5,3.9,20.7,636.5,1078.8,817.02
2018,11,8,12,0,920.0,100.0,3.9,21.0,635.0,1072.09,811.59
2018,11,8,12,15,924.0,97.5,3.8,21.25,630.0,1068.82,808.11
2018,11,8,12,30,928.0,95.0,3.7,21.5,625.0,1061.56,802.09
2018,11,8,12,45,941.0,89.0,3.65,21.75,615.5,1043.54,789.42
2018,11,8,13,0,954.0,83.0,3.6,22.0,606.0,1032.79,781.92
2018,11,8,13,15,942.5,83.0,3.5,22.15,583.0,1002.29,761.04
2018,11,8,13,30,931.0,83.0,3.4,22.3,560.0,968.65,738.21
2018,11,8,13,45,914.0,82.0,3.25,22.45,529.5,935.2,715.17
2018,11,8,14,0,897.0,81.0,3.1,22.6,499.0,889.5,683.58
2018,11,8,14,15,874.0,79.5,2.95,22.55,462.0,836.14,646.96
2018,11,8,14,30,851.0,78.0,2.8,22.5,425.0,781.39,608.92
2018,11,8,14,45,817.5,76.0,2.6,22.45,382.5,717.24,563.17
2018,11,8,15,0,784.0,74.0,2.4,22.4,340.0,653.26,516.63
2018,11,8,15,15,742.5,69.5,2.4,22.4,294.5,586.74,465.75
2018,11,8,15,30,701.0,65.0,2.4,22.4,249.0,517.77,411.23
2018,11,8,15,45,623.5,59.5,1.75,20.7,200.5,430.59,341.16
2018,11,8,16,0,546.0,54.0,1.1,19.0,152.0,350.03,273.89
2018,11,8,16,15,391.5,44.0,1.1,18.15,103.5,239.33,182.7
2018,11,8,16,30,237.0,34.0,1.1,17.3,55.0,147.33,99.98
2018,11,8,16,45,138.5,20.0,1.15,16.5,30.5,74.8,0.0
2018,11,8,17,0,40.0,6.0,1.2,15.7,6.0,15.33,0.0
2018,11,8,17,15,20.0,3.0,1.2,15.35,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,11.5,1.35,8.1,16.5,37.38,0.0
2018,11,9,7,0,210.0,23.0,1.3,8.4,33.0,101.18,0.0
2018,11,9,7,15,346.0,33.5,1.25,9.35,72.0,189.3,136.42
2018,11,9,7,30,482.0,44.0,1.2,10.3,111.0,282.3,223.6
2018,11,9,7,45,560.5,51.5,1.15,11.25,157.0,358.96,290.87
2018,11,9,8,0,639.0,59.0,1.1,12.2,203.0,443.05,361.22
2018,11,9,8,15,688.5,64.0,1.05,12.9,248.5,513.83,418.47
2018,11,9,8,30,738.0,69.0,1.0,13.6,294.0,587.9,475.47
2018,11,9,8,45,771.0,73.5,1.0,14.3,337.0,648.23,520.02
2018,11,9,9,0,804.0,78.0,1.0,15.0,380.0,713.84,564.94
2018,11,9,9,15,790.5,89.5,1.0,15.8,411.0,756.44,591.76
2018,11,9,9,30,777.0,101.0,1.0,16.6,442.0,790.84,612.41
2018,11,9,9,45,746.0,118.0,1.05,17.35,464.0,812.75,624.94
2018,11,9,10,0,715.0,135.0,1.1,18.1,486.0,829.3,633.86
2018,11,9,10,15,728.0,138.5,1.1,18.6,510.5,866.72,656.83
2018,11,9,10,30,741.0,142.0,1.1,19.1,535.0,901.83,677.67
2018,11,9,10,45,749.0,144.5,1.1,19.6,552.5,928.5,692.74
2018,11,9,11,0,757.0,147.0,1.1,20.1,570.0,952.24,705.94
2018,11,9,11,15,761.0,148.5,1.1,20.4,579.5,967.82,714.42
2018,11,9,11,30,765.0,150.0,1.1,20.7,589.0,980.11,720.98
2018,11,9,11,45,764.5,150.5,1.1,21.0,590.5,983.4,721.94
2018,11,9,12,0,764.0,151.0,1.1,21.3,592.0,983.25,720.99
2018,11,9,12,15,763.5,149.5,1.15,21.55,586.5,977.42,717.65
2018,11,9,12,30,763.0,148.0,1.2,21.8,581.0,968.2,712.32
2018,11,9,12,45,760.0,146.5,1.2,22.0,569.0,953.17,702.69
2018,11,9,13,0,757.0,145.0,1.2,22.2,557.0,934.92,691.15
2018,11,9,13,15,745.0,142.5,1.25,22.2,535.0,903.96,672.67
2018,11,9,13,30,733.0,140.0,1.3,22.2,513.0,870.41,652.43
2018,11,9,13,45,694.0,139.0,1.3,22.25,477.0,812.12,614.41
2018,11,9,14,0,655.0,138.0,1.3,22.3,441.0,753.23,575.56
2018,11,9,14,15,650.5,131.0,1.25,22.05,413.0,716.47,551.63
2018,11,9,14,30,646.0,124.0,1.2,21.8,385.0,677.66,525.5
2018,11,9,14,45,611.5,117.5,1.2,21.55,345.0,615.24,481.33
2018,11,9,15,0,577.0,111.0,1.2,21.3,305.0,550.85,434.56
2018,11,9,15,15,521.0,102.0,1.2,21.3,259.5,475.72,377.5
2018,11,9,15,30,465.0,93.0,1.2,21.3,214.0,404.88,321.87
2018,11,9,15,45,324.5,80.0,1.05,19.5,156.5,288.5,230.05
2018,11,9,16,0,184.0,67.0,0.9,17.7,99.0,177.28,139.83
2018,11,9,16,15,123.0,49.5,0.95,17.0,68.0,121.04,92.01
2018,11,9,16,30,62.0,32.0,1.0,16.3,37.0,64.33,40.87
2018,11,9,16,45,35.5,17.5,1.1,15.6,20.0,26.02,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.9,3.0,2.56,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.55,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,6,45,27.5,7.0,0.9,8.05,8.0,13.2,0.0
2018,11,10,7,0,55.0,14.0,0.9,7.9,16.0,36.49,0.0
2018,11,10,7,15,122.5,31.5,0.9,8.2,45.5,93.68,65.21
2018,11,10,7,30,190.0,49.0,0.9,8.5,75.0,159.51,127.01
2018,11,10,7,45,249.0,66.5,0.85,8.85,113.5,219.76,180.5
2018,11,10,8,0,308.0,84.0,0.8,9.2,152.0,286.3,237.96
2018,11,10,8,15,358.5,98.5,0.95,9.75,194.0,350.18,292.08
2018,11,10,8,30,409.0,113.0,1.1,10.3,236.0,418.57,348.33
2018,11,10,8,45,446.0,124.5,1.2,10.85,276.0,478.15,395.75
2018,11,10,9,0,483.0,136.0,1.3,11.4,316.0,539.96,443.6
2018,11,10,9,15,512.5,144.5,1.35,12.1,352.5,594.28,483.84
2018,11,10,9,30,542.0,153.0,1.4,12.8,389.0,649.32,523.58
2018,11,10,9,45,565.5,159.0,1.4,13.5,420.0,696.66,556.22
2018,11,10,10,0,589.0,165.0,1.4,14.2,451.0,743.51,587.75
2018,11,10,10,15,605.5,168.0,1.4,14.95,474.5,779.6,610.39
2018,11,10,10,30,622.0,171.0,1.4,15.7,498.0,814.14,631.69
2018,11,10,10,45,634.0,172.5,1.4,16.45,515.0,846.86,651.45
2018,11,10,11,0,646.0,174.0,1.4,17.2,532.0,871.87,665.74
2018,11,10,11,15,647.5,174.5,1.35,17.6,538.5,882.81,670.73
2018,11,10,11,30,649.0,175.0,1.3,18.0,545.0,890.75,673.92
2018,11,10,11,45,655.5,175.5,1.3,18.4,550.0,900.67,679.31
2018,11,10,12,0,662.0,176.0,1.3,18.8,555.0,907.52,682.74
2018,11,10,12,15,631.0,184.0,1.4,18.95,542.5,875.51,662.37
2018,11,10,12,30,600.0,192.0,1.5,19.1,530.0,848.52,645.65
2018,11,10,12,45,555.0,200.5,1.6,19.2,507.5,806.25,617.52
2018,11,10,13,0,510.0,209.0,1.7,19.3,485.0,762.55,587.7
2018,11,10,13,15,498.5,203.5,1.7,19.3,464.5,733.9,568.42
2018,11,10,13,30,487.0,198.0,1.7,19.3,444.0,703.67,547.69
2018,11,10,13,45,470.5,190.5,1.7,19.3,417.5,665.41,520.95
2018,11,10,14,0,454.0,183.0,1.7,19.3,391.0,626.3,493.28
2018,11,10,14,15,432.5,172.0,1.55,19.0,358.5,578.7,458.55
2018,11,10,14,30,411.0,161.0,1.4,18.7,326.0,531.19,423.37
2018,11,10,14,45,382.5,148.0,1.2,18.35,289.5,462.82,371.73
2018,11,10,15,0,354.0,135.0,1.0,18.0,253.0,410.99,331.48
2018,11,10,15,15,305.5,119.0,1.0,18.0,211.0,344.39,278.87
2018,11,10,15,30,257.0,103.0,1.0,18.0,169.0,282.01,228.28
2018,11,10,15,45,195.0,84.0,0.95,16.6,128.5,213.02,171.93
2018,11,10,16,0,133.0,65.0,0.9,15.2,88.0,150.35,119.39
2018,11,10,16,15,94.5,45.5,0.95,14.8,59.5,103.62,78.76
2018,11,10,16,30,56.0,26.0,1.0,14.4,31.0,52.68,31.87
2018,11,10,16,45,32.0,14.0,1.05,13.95,16.5,21.97,0.0
2018,11,10,17,0,8.0,2.0,1.1,13.5,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.1,13.25,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,6,45,55.5,8.5,1.75,5.6,11.0,7.26,0.0
2018,11,11,7,0,111.0,17.0,1.8,5.8,22.0,49.91,0.0
2018,11,11,7,15,226.0,32.5,1.95,6.75,57.5,143.83,100.23
2018,11,11,7,30,341.0,48.0,2.1,7.7,93.0,224.57,179.87
2018,11,11,7,45,427.5,58.5,2.3,8.65,137.0,299.3,247.1
2018,11,11,8,0,514.0,69.0,2.5,9.6,181.0,384.02,320.77
2018,11,11,8,15,575.0,76.0,2.6,10.45,226.5,458.1,383.64
2018,11,11,8,30,636.0,83.0,2.7,11.3,272.0,536.7,447.89
2018,11,11,8,45,681.5,86.5,2.75,12.1,315.0,604.77,501.53
2018,11,11,9,0,727.0,90.0,2.8,12.9,358.0,674.76,554.15
2018,11,11,9,15,745.5,96.0,2.75,13.75,394.5,728.06,590.95
2018,11,11,9,30,764.0,102.0,2.7,14.6,431.0,780.4,626.05
2018,11,11,9,45,773.5,107.0,2.65,15.45,460.5,822.56,652.82
2018,11,11,10,0,783.0,112.0,2.6,16.3,490.0,862.55,677.48
2018,11,11,10,15,795.0,114.0,2.45,16.95,514.0,898.81,698.69
2018,11,11,10,30,807.0,116.0,2.3,17.6,538.0,932.55,717.63
2018,11,11,10,45,722.0,133.0,2.2,18.2,519.5,888.4,683.44
2018,11,11,11,0,637.0,150.0,2.1,18.8,501.0,837.32,645.36
2018,11,11,11,15,694.0,139.0,2.05,19.25,527.0,889.65,680.01
2018,11,11,11,30,751.0,128.0,2.0,19.7,553.0,939.33,711.2
2018,11,11,11,45,743.0,126.5,1.95,20.1,548.0,932.62,704.33
2018,11,11,12,0,735.0,125.0,1.9,20.5,543.0,922.62,696.04
2018,11,11,12,15,731.5,121.0,1.9,20.7,533.5,910.82,687.85
2018,11,11,12,30,728.0,117.0,1.9,20.9,524.0,895.87,677.68
2018,11,11,12,45,696.0,123.0,1.95,21.1,504.5,862.53,655.64
2018,11,11,13,0,664.0,129.0,2.0,21.3,485.0,826.81,632.0
2018,11,11,13,15,714.0,121.5,2.0,21.35,491.0,850.24,649.16
2018,11,11,13,30,764.0,114.0,2.0,21.4,497.0,868.47,662.24
2018,11,11,13,45,778.5,107.5,2.0,21.45,479.5,850.86,650.86
2018,11,11,14,0,793.0,101.0,2.0,21.5,462.0,829.47,637.23
2018,11,11,14,15,772.5,97.0,1.9,21.3,427.0,778.66,602.62
2018,11,11,14,30,752.0,93.0,1.8,21.1,392.0,726.69,566.93
2018,11,11,14,45,723.0,88.0,1.7,20.95,352.0,666.44,524.44
2018,11,11,15,0,694.0,83.0,1.6,20.8,312.0,606.43,480.24
2018,11,11,15,15,650.0,77.5,1.6,20.8,268.5,536.77,427.07
2018,11,11,15,30,606.0,72.0,1.6,20.8,225.0,469.51,373.83
2018,11,11,15,45,542.5,63.5,1.35,18.95,180.5,391.44,311.69
2018,11,11,16,0,479.0,55.0,1.1,17.1,136.0,318.81,251.34
2018,11,11,16,15,378.5,43.0,1.15,16.45,95.0,233.29,178.25
2018,11,11,16,30,278.0,31.0,1.2,15.8,54.0,157.23,99.78
2018,11,11,16,45,156.5,18.5,1.25,15.15,29.5,64.89,0.0
2018,11,11,17,0,35.0,6.0,1.3,14.5,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,1.35,14.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,1.6,5.9,11.0,7.26,0.0
2018,11,12,7,0,128.0,17.0,1.6,6.1,22.0,55.31,0.0
2018,11,12,7,15,245.0,31.0,1.7,7.2,56.5,148.24,99.95
2018,11,12,7,30,362.0,45.0,1.8,8.3,91.0,229.79,182.86
2018,11,12,7,45,439.0,55.5,1.95,9.4,133.5,302.1,248.01
2018,11,12,8,0,516.0,66.0,2.1,10.5,176.0,382.0,317.22
2018,11,12,8,15,566.5,74.0,2.15,11.3,219.5,450.65,375.28
2018,11,12,8,30,617.0,82.0,2.2,12.1,263.0,522.92,434.02
2018,11,12,8,45,651.5,88.5,2.3,12.9,304.0,585.65,483.29
2018,11,12,9,0,686.0,95.0,2.4,13.7,345.0,649.58,531.66
2018,11,12,9,15,701.5,102.0,2.35,14.45,380.0,700.02,566.54
2018,11,12,9,30,717.0,109.0,2.3,15.2,415.0,749.38,599.69
2018,11,12,9,45,722.0,116.5,2.3,16.0,443.5,788.96,625.14
2018,11,12,10,0,727.0,124.0,2.3,16.8,472.0,826.22,648.51
2018,11,12,10,15,741.5,127.0,2.25,17.4,497.0,864.58,672.33
2018,11,12,10,30,756.0,130.0,2.2,18.0,522.0,900.71,694.17
2018,11,12,10,45,766.5,131.0,2.15,18.6,539.5,928.21,709.79
2018,11,12,11,0,777.0,132.0,2.1,19.2,557.0,952.84,723.4
2018,11,12,11,15,783.0,132.5,2.0,19.8,567.0,969.4,730.94
2018,11,12,11,30,789.0,133.0,1.9,20.4,577.0,982.68,736.35
2018,11,12,11,45,792.0,132.5,1.8,20.95,579.0,988.41,736.95
2018,11,12,12,0,795.0,132.0,1.7,21.5,581.0,990.67,735.45
2018,11,12,12,15,781.5,135.0,1.6,21.8,573.0,977.2,724.54
2018,11,12,12,30,768.0,138.0,1.5,22.1,565.0,960.41,711.8
2018,11,12,12,45,746.5,141.0,1.35,22.4,547.5,932.65,691.31
2018,11,12,13,0,725.0,144.0,1.2,22.7,530.0,902.11,669.2
2018,11,12,13,15,715.5,141.0,1.1,22.75,509.5,873.76,650.02
2018,11,12,13,30,706.0,138.0,1.0,22.8,489.0,842.82,629.1
2018,11,12,13,45,692.5,133.0,0.9,22.8,461.5,803.81,602.87
2018,11,12,14,0,679.0,128.0,0.8,22.8,434.0,762.87,575.26
2018,11,12,14,15,656.5,122.5,0.75,22.55,400.5,712.37,542.06
2018,11,12,14,30,634.0,117.0,0.7,22.3,367.0,661.11,507.78
2018,11,12,14,45,603.5,109.5,0.6,22.05,328.0,601.49,465.23
2018,11,12,15,0,573.0,102.0,0.5,21.8,289.0,542.5,422.08
2018,11,12,15,15,527.5,93.0,0.5,21.8,247.0,470.34,368.42
2018,11,12,15,30,482.0,84.0,0.5,21.8,205.0,405.65,318.42
2018,11,12,15,45,418.5,72.5,0.6,20.25,162.5,331.99,261.66
2018,11,12,16,0,355.0,61.0,0.7,18.7,120.0,264.59,207.03
2018,11,12,16,15,258.5,46.0,0.75,18.1,82.0,185.64,140.32
2018,11,12,16,30,162.0,31.0,0.8,17.5,44.0,115.02,69.32
2018,11,12,16,45,89.5,17.0,0.85,16.9,23.5,42.66,0.0
2018,11,12,17,0,17.0,3.0,0.9,16.3,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.9,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.25,8.5,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,8.5,10.0,12.68,0.0
2018,11,13,7,15,6.5,20.0,1.15,8.9,20.0,20.43,8.76
2018,11,13,7,30,0.0,30.0,1.1,9.3,30.0,24.8,15.21
2018,11,13,7,45,0.0,42.5,1.1,9.7,42.5,36.06,25.36
2018,11,13,8,0,0.0,55.0,1.1,10.1,55.0,47.25,35.3
2018,11,13,8,15,7.5,79.0,1.3,10.75,81.0,75.35,59.73
2018,11,13,8,30,15.0,103.0,1.5,11.4,107.0,104.51,84.78
2018,11,13,8,45,23.0,119.5,1.7,12.0,127.0,126.35,103.32
2018,11,13,9,0,31.0,136.0,1.9,12.6,147.0,161.0,132.33
2018,11,13,9,15,23.0,143.0,1.85,13.25,151.5,149.33,121.77
2018,11,13,9,30,15.0,150.0,1.8,13.9,156.0,149.28,120.96
2018,11,13,9,45,23.0,152.0,1.8,14.55,162.5,157.19,127.32
2018,11,13,10,0,31.0,154.0,1.8,15.2,169.0,179.14,145.12
2018,11,13,10,15,74.5,187.0,1.8,15.8,225.0,257.42,209.37
2018,11,13,10,30,118.0,220.0,1.8,16.4,281.0,358.6,289.36
2018,11,13,10,45,97.5,227.0,1.8,17.05,278.5,329.14,264.27
2018,11,13,11,0,77.0,234.0,1.8,17.7,276.0,318.39,254.34
2018,11,13,11,15,64.5,232.5,1.8,17.9,268.0,304.33,242.61
2018,11,13,11,30,52.0,231.0,1.8,18.1,260.0,290.08,230.76
2018,11,13,11,45,76.0,236.0,1.8,18.3,278.5,320.18,255.01
2018,11,13,12,0,100.0,241.0,1.8,18.5,297.0,350.34,278.92
2018,11,13,12,15,56.0,216.0,1.6,18.4,247.5,275.8,219.16
2018,11,13,12,30,12.0,191.0,1.4,18.3,198.0,185.53,146.29
2018,11,13,12,45,17.5,194.5,1.2,18.15,204.0,194.94,154.4
2018,11,13,13,0,23.0,198.0,1.0,18.0,210.0,204.42,162.19
2018,11,13,13,15,62.0,195.0,0.9,17.85,226.0,255.88,204.57
2018,11,13,13,30,101.0,192.0,0.8,17.7,242.0,306.28,245.11
2018,11,13,13,45,124.5,188.5,0.7,17.6,246.5,320.98,256.99
2018,11,13,14,0,148.0,185.0,0.6,17.5,251.0,334.15,267.76
2018,11,13,14,15,231.5,163.0,0.6,17.15,257.5,388.27,312.14
2018,11,13,14,30,315.0,141.0,0.6,16.8,264.0,417.73,336.84
2018,11,13,14,45,420.0,116.0,0.6,16.45,262.5,468.83,377.52
2018,11,13,15,0,525.0,91.0,0.6,16.1,261.0,498.39,400.73
2018,11,13,15,15,410.0,88.5,0.6,16.1,210.0,389.48,315.06
2018,11,13,15,30,295.0,86.0,0.6,16.1,159.0,297.19,240.83
2018,11,13,15,45,254.5,72.0,0.75,15.3,126.0,242.87,196.55
2018,11,13,16,0,214.0,58.0,0.9,14.5,93.0,182.04,145.17
2018,11,13,16,15,164.5,42.5,0.95,14.15,64.5,131.44,100.21
2018,11,13,16,30,115.0,27.0,1.0,13.8,36.0,91.67,53.08
2018,11,13,16,45,66.5,14.5,1.05,13.45,19.0,33.35,0.0
2018,11,13,17,0,18.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,13,17,15,9.0,1.0,1.1,12.9,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,45,33.5,6.5,1.2,6.0,7.5,0.0,0.0
2018,11,14,7,0,67.0,13.0,1.2,6.0,15.0,32.42,0.0
2018,11,14,7,15,150.0,29.5,1.15,6.75,44.5,108.91,66.21
2018,11,14,7,30,233.0,46.0,1.1,7.5,74.0,176.05,139.08
2018,11,14,7,45,298.0,61.5,1.1,8.2,113.0,238.86,195.92
2018,11,14,8,0,363.0,77.0,1.1,8.9,152.0,308.76,256.73
2018,11,14,8,15,411.0,90.0,1.2,9.6,193.0,372.04,310.63
2018,11,14,8,30,459.0,103.0,1.3,10.3,234.0,439.47,366.12
2018,11,14,8,45,492.0,113.5,1.45,11.0,272.5,497.22,412.36
2018,11,14,9,0,525.0,124.0,1.6,11.7,311.0,556.73,458.64
2018,11,14,9,15,563.5,129.0,1.65,12.45,348.5,615.44,502.55
2018,11,14,9,30,602.0,134.0,1.7,13.2,386.0,675.4,546.03
2018,11,14,9,45,636.5,134.0,1.75,14.0,418.0,733.51,586.05
2018,11,14,10,0,671.0,134.0,1.8,14.8,450.0,786.36,621.36
2018,11,14,10,15,687.5,137.0,1.9,15.55,475.0,825.17,646.67
2018,11,14,10,30,704.0,140.0,2.0,16.3,500.0,862.0,670.43
2018,11,14,10,45,715.0,141.5,2.15,17.05,517.0,889.67,688.13
2018,11,14,11,0,726.0,143.0,2.3,17.8,534.0,914.66,703.99
2018,11,14,11,15,731.0,143.0,2.3,18.25,542.5,929.19,712.03
2018,11,14,11,30,736.0,143.0,2.3,18.7,551.0,940.59,718.13
2018,11,14,11,45,738.5,143.0,2.3,19.2,553.5,946.29,720.37
2018,11,14,12,0,741.0,143.0,2.3,19.7,556.0,948.72,720.59
2018,11,14,12,15,722.5,147.0,2.3,19.95,546.5,931.54,708.39
2018,11,14,12,30,704.0,151.0,2.3,20.2,537.0,911.23,694.38
2018,11,14,12,45,675.0,156.0,2.25,20.5,519.0,878.84,671.6
2018,11,14,13,0,646.0,161.0,2.2,20.8,501.0,843.92,647.21
2018,11,14,13,15,634.0,158.0,2.15,20.85,480.5,814.75,627.42
2018,11,14,13,30,622.0,155.0,2.1,20.9,460.0,777.44,601.8
2018,11,14,13,45,604.5,149.5,2.1,20.9,432.5,737.18,574.45
2018,11,14,14,0,587.0,144.0,2.1,20.9,405.0,695.72,545.92
2018,11,14,14,15,563.0,137.5,1.9,20.6,372.5,646.86,510.52
2018,11,14,14,30,539.0,131.0,1.7,20.3,340.0,597.88,474.28
2018,11,14,14,45,507.0,122.0,1.55,19.95,302.5,540.32,431.23
2018,11,14,15,0,475.0,113.0,1.4,19.6,265.0,484.06,388.18
2018,11,14,15,15,396.5,101.5,1.4,19.6,216.5,396.63,319.65
2018,11,14,15,30,318.0,90.0,1.4,19.6,168.0,315.98,254.63
2018,11,14,15,45,294.0,75.0,1.25,17.85,136.0,268.35,215.78
2018,11,14,16,0,270.0,60.0,1.1,16.1,104.0,222.94,176.89
2018,11,14,16,15,193.0,43.0,1.1,15.6,69.5,154.7,117.47
2018,11,14,16,30,116.0,26.0,1.1,15.1,35.0,90.41,49.28
2018,11,14,16,45,61.0,13.5,1.15,14.6,18.0,30.82,0.0
2018,11,14,17,0,6.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.15,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,6.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,6.0,11.0,21.57,0.0
2018,11,15,7,15,109.5,27.0,1.3,6.75,38.0,81.88,45.14
2018,11,15,7,30,178.0,44.0,1.3,7.5,65.0,150.0,117.8
2018,11,15,7,45,241.5,61.0,1.3,8.2,102.5,210.76,172.82
2018,11,15,8,0,305.0,78.0,1.3,8.9,140.0,278.41,231.97
2018,11,15,8,15,355.5,92.5,1.5,9.55,180.5,341.79,286.56
2018,11,15,8,30,406.0,107.0,1.7,10.2,221.0,409.69,343.35
2018,11,15,8,45,445.0,117.0,1.85,10.85,259.5,468.5,391.15
2018,11,15,9,0,484.0,127.0,2.0,11.5,298.0,529.72,439.55
2018,11,15,9,15,508.5,136.0,1.95,12.15,332.0,580.47,477.48
2018,11,15,9,30,533.0,145.0,1.9,12.8,366.0,631.58,514.55
2018,11,15,9,45,549.5,152.5,1.9,13.45,395.0,674.15,544.45
2018,11,15,10,0,566.0,160.0,1.9,14.1,424.0,715.87,573.09
2018,11,15,10,15,583.0,164.0,1.95,14.8,448.0,752.8,597.81
2018,11,15,10,30,600.0,168.0,2.0,15.5,472.0,788.34,621.08
2018,11,15,10,45,612.5,170.0,2.05,16.15,489.5,815.53,638.3
2018,11,15,11,0,625.0,172.0,2.1,16.8,507.0,840.63,654.04
2018,11,15,11,15,632.5,172.5,2.05,17.25,516.5,863.09,667.47
2018,11,15,11,30,640.0,173.0,2.0,17.7,526.0,876.98,674.93
2018,11,15,11,45,643.5,171.5,2.0,18.15,527.5,881.94,676.9
2018,11,15,12,0,647.0,170.0,2.0,18.6,529.0,883.87,677.03
2018,11,15,12,15,625.0,175.5,1.95,18.8,519.0,858.3,658.53
2018,11,15,12,30,603.0,181.0,1.9,19.0,509.0,837.72,643.87
2018,11,15,12,45,570.5,186.0,1.9,19.2,490.5,804.06,620.56
2018,11,15,13,0,538.0,191.0,1.9,19.4,472.0,768.72,595.36
2018,11,15,13,15,527.0,186.0,1.9,19.45,452.0,740.81,576.28
2018,11,15,13,30,516.0,181.0,1.9,19.5,432.0,711.22,555.78
2018,11,15,13,45,500.0,173.5,1.9,19.5,406.0,672.89,528.87
2018,11,15,14,0,484.0,166.0,1.9,19.5,380.0,633.61,500.94
2018,11,15,14,15,461.5,157.0,1.7,19.2,348.5,586.64,466.23
2018,11,15,14,30,439.0,148.0,1.5,18.9,317.0,539.76,431.07
2018,11,15,14,45,409.5,136.0,1.3,18.55,281.0,484.77,389.16
2018,11,15,15,0,380.0,124.0,1.1,18.2,245.0,431.15,347.43
2018,11,15,15,15,339.5,110.0,1.1,18.2,206.5,369.94,299.08
2018,11,15,15,30,299.0,96.0,1.1,18.2,168.0,300.91,243.37
2018,11,15,15,45,250.0,78.0,1.1,16.45,130.0,237.99,192.2
2018,11,15,16,0,201.0,60.0,1.1,14.7,92.0,179.87,143.17
2018,11,15,16,15,139.5,41.5,1.15,14.2,60.5,120.53,91.08
2018,11,15,16,30,78.0,23.0,1.2,13.7,29.0,63.49,31.19
2018,11,15,16,45,41.0,12.0,1.2,13.2,15.0,23.25,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.5,1.3,5.15,6.0,0.0,0.0
2018,11,16,7,0,51.0,11.0,1.3,5.2,12.0,25.59,0.0
2018,11,16,7,15,134.0,26.5,1.3,6.05,39.5,97.46,49.58
2018,11,16,7,30,217.0,42.0,1.3,6.9,67.0,164.7,129.14
2018,11,16,7,45,288.5,57.0,1.35,7.7,105.5,229.09,188.01
2018,11,16,8,0,360.0,72.0,1.4,8.5,144.0,301.3,251.29
2018,11,16,8,15,413.5,83.5,1.45,9.15,184.5,365.78,306.72
2018,11,16,8,30,467.0,95.0,1.5,9.8,225.0,435.0,364.17
2018,11,16,8,45,506.5,103.5,1.6,10.5,264.0,495.11,412.6
2018,11,16,9,0,546.0,112.0,1.7,11.2,303.0,557.55,461.36
2018,11,16,9,15,555.5,123.0,1.65,11.95,334.5,601.5,493.12
2018,11,16,9,30,565.0,134.0,1.6,12.7,366.0,644.49,523.2
2018,11,16,9,45,561.0,146.5,1.55,13.45,391.5,676.58,544.05
2018,11,16,10,0,557.0,159.0,1.5,14.2,417.0,706.41,562.73
2018,11,16,10,15,574.5,163.0,1.5,14.85,441.0,743.52,587.31
2018,11,16,10,30,592.0,167.0,1.5,15.5,465.0,779.3,610.21
2018,11,16,10,45,605.0,169.0,1.5,16.2,482.0,806.8,626.88
2018,11,16,11,0,618.0,171.0,1.5,16.9,499.0,832.26,642.08
2018,11,16,11,15,626.0,171.5,1.45,17.35,509.0,848.77,651.03
2018,11,16,11,30,634.0,172.0,1.4,17.8,519.0,869.43,662.92
2018,11,16,11,45,639.0,171.0,1.35,18.25,522.0,876.4,665.44
2018,11,16,12,0,644.0,170.0,1.3,18.7,525.0,880.37,666.22
2018,11,16,12,15,650.5,166.0,1.25,19.0,521.0,879.71,664.41
2018,11,16,12,30,657.0,162.0,1.2,19.3,517.0,875.94,660.72
2018,11,16,12,45,663.0,155.5,1.15,19.6,506.5,865.92,653.02
2018,11,16,13,0,669.0,149.0,1.1,19.9,496.0,852.75,643.41
2018,11,16,13,15,659.0,145.5,1.0,20.05,476.0,824.69,623.54
2018,11,16,13,30,649.0,142.0,0.9,20.2,456.0,794.28,602.27
2018,11,16,13,45,634.0,137.0,0.85,20.35,429.5,755.71,576.12
2018,11,16,14,0,619.0,132.0,0.8,20.5,403.0,715.48,548.72
2018,11,16,14,15,596.0,126.0,0.7,20.35,370.5,666.28,514.67
2018,11,16,14,30,573.0,120.0,0.6,20.2,338.0,611.78,475.92
2018,11,16,14,45,542.0,112.0,0.5,20.05,301.5,554.88,434.31
2018,11,16,15,0,511.0,104.0,0.4,19.9,265.0,499.11,392.5
2018,11,16,15,15,465.5,94.5,0.4,19.9,225.0,433.73,342.84
2018,11,16,15,30,420.0,85.0,0.4,19.9,185.0,371.74,294.09
2018,11,16,15,45,359.5,71.5,0.45,18.7,145.0,300.73,238.02
2018,11,16,16,0,299.0,58.0,0.5,17.5,105.0,235.75,184.44
2018,11,16,16,15,204.0,42.0,0.5,17.1,69.5,159.36,119.02
2018,11,16,16,30,109.0,26.0,0.5,16.7,34.0,80.1,36.94
2018,11,16,16,45,58.0,13.5,0.5,16.3,17.5,29.98,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,7.25,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,7.2,12.0,29.05,0.0
2018,11,17,7,15,158.5,26.0,1.0,7.75,40.5,105.32,46.32
2018,11,17,7,30,255.0,41.0,1.0,8.3,69.0,180.19,139.7
2018,11,17,7,45,333.5,54.0,1.0,8.85,108.5,247.47,201.43
2018,11,17,8,0,412.0,67.0,1.0,9.4,148.0,323.45,267.51
2018,11,17,8,15,468.0,76.0,1.0,9.95,188.5,388.99,323.24
2018,11,17,8,30,524.0,85.0,1.0,10.5,229.0,463.29,383.77
2018,11,17,8,45,564.5,92.0,1.05,11.1,268.5,526.37,433.52
2018,11,17,9,0,605.0,99.0,1.1,11.7,308.0,591.35,483.06
2018,11,17,9,15,650.5,100.0,1.05,12.55,346.5,655.2,528.23
2018,11,17,9,30,696.0,101.0,1.0,13.4,385.0,720.09,571.73
2018,11,17,9,45,738.0,98.0,0.95,14.25,419.0,777.81,608.53
2018,11,17,10,0,780.0,95.0,0.9,15.1,453.0,835.18,643.9
2018,11,17,10,15,792.0,96.5,0.85,15.7,476.5,864.55,659.83
2018,11,17,10,30,804.0,98.0,0.8,16.3,500.0,897.36,678.14
2018,11,17,10,45,812.5,100.0,0.8,16.95,517.5,924.73,693.34
2018,11,17,11,0,821.0,102.0,0.8,17.6,535.0,949.1,706.53
2018,11,17,11,15,826.0,102.0,0.8,17.95,544.5,964.5,714.72
2018,11,17,11,30,831.0,102.0,0.8,18.3,554.0,976.53,720.96
2018,11,17,11,45,832.5,102.0,0.8,18.7,556.0,981.61,722.79
2018,11,17,12,0,834.0,102.0,0.8,19.1,558.0,983.16,722.61
2018,11,17,12,15,801.5,112.0,0.8,19.25,546.5,959.11,706.91
2018,11,17,12,30,769.0,122.0,0.8,19.4,535.0,940.28,695.04
2018,11,17,12,45,721.5,134.0,0.85,19.55,514.0,898.57,669.14
2018,11,17,13,0,674.0,146.0,0.9,19.7,493.0,854.01,641.31
2018,11,17,13,15,664.0,142.0,0.95,19.7,473.0,825.4,624.22
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,794.43,605.09
2018,11,17,13,45,638.5,133.5,1.0,19.7,426.5,755.92,579.85
2018,11,17,14,0,623.0,129.0,1.0,19.7,400.0,715.75,553.22
2018,11,17,14,15,600.0,123.0,1.05,19.5,367.5,666.53,520.63
2018,11,17,14,30,577.0,117.0,1.1,19.3,335.0,616.73,486.34
2018,11,17,14,45,545.5,109.5,1.1,19.1,298.5,554.77,441.34
2018,11,17,15,0,514.0,102.0,1.1,18.9,262.0,499.18,399.63
2018,11,17,15,15,468.0,92.0,1.1,18.9,222.0,432.79,347.85
2018,11,17,15,30,422.0,82.0,1.1,18.9,182.0,369.83,297.09
2018,11,17,15,45,356.0,69.5,1.0,17.25,142.0,296.93,238.1
2018,11,17,16,0,290.0,57.0,0.9,15.6,102.0,230.66,182.46
2018,11,17,16,15,208.0,41.5,0.95,14.8,68.0,161.04,121.38
2018,11,17,16,30,126.0,26.0,1.0,14.0,34.0,93.63,40.67
2018,11,17,16,45,66.0,13.5,1.1,13.2,17.5,32.6,0.0
2018,11,17,17,0,6.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,12.0,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
